Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
604517,Holloway Penally,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
604517,Holloway Penally,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
604517,Holloway Penally,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
604517,Holloway Penally,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
604517,Holloway Penally,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
604517,Holloway Penally,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
604517,Holloway Penally,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
604517,Holloway Penally,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604517,Holloway Penally,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
604517,Holloway Penally,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
