Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
604517,Holloway Penally,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
604517,Holloway Penally,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
604517,Holloway Penally,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
604517,Holloway Penally,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
604517,Holloway Penally,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
604517,Holloway Penally,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
604517,Holloway Penally,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
604517,Holloway Penally,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
604517,Holloway Penally,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
