Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
604517,Holloway Penally,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,23.7
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
604517,Holloway Penally,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,23.7
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
604517,Holloway Penally,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
604517,Holloway Penally,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
604517,Holloway Penally,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
604517,Holloway Penally,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
604517,Holloway Penally,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
604517,Holloway Penally,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
604517,Holloway Penally,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
604517,Holloway Penally,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
