Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
604517,Holloway Penally,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
604517,Holloway Penally,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
604517,Holloway Penally,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,51.4
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,23.4
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
604517,Holloway Penally,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
604517,Holloway Penally,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
604517,Holloway Penally,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
604517,Holloway Penally,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
604517,Holloway Penally,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
604517,Holloway Penally,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
