Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
604517,Holloway Penally,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
604517,Holloway Penally,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,23.7
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
604517,Holloway Penally,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,23.7
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
604517,Holloway Penally,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,23.7
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
604517,Holloway Penally,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
604517,Holloway Penally,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604517,Holloway Penally,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
604517,Holloway Penally,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
604517,Holloway Penally,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
