Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
604517,Holloway Penally,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
604517,Holloway Penally,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
604517,Holloway Penally,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
604517,Holloway Penally,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
604517,Holloway Penally,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
604517,Holloway Penally,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
604517,Holloway Penally,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
604517,Holloway Penally,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
604517,Holloway Penally,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
604517,Holloway Penally,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
