Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
604517,Holloway Penally,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
604517,Holloway Penally,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
604517,Holloway Penally,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
604517,Holloway Penally,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
604517,Holloway Penally,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
604517,Holloway Penally,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
604517,Holloway Penally,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
604517,Holloway Penally,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
604517,Holloway Penally,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
