Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
604517,Holloway Penally,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
604517,Holloway Penally,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604517,Holloway Penally,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.82
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,23.4
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
604517,Holloway Penally,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,25.0
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
604517,Holloway Penally,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
604517,Holloway Penally,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,25.2
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
604517,Holloway Penally,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,25.2
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
604517,Holloway Penally,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,25.2
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
604517,Holloway Penally,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
