Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,25.3
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
604517,Holloway Penally,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,25.3
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
604517,Holloway Penally,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,25.4
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
604517,Holloway Penally,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,25.4
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
604517,Holloway Penally,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,25.5
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
604517,Holloway Penally,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,25.6
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
604517,Holloway Penally,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,25.6
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
604517,Holloway Penally,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,25.7
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
604517,Holloway Penally,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,25.7
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
604517,Holloway Penally,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,25.8
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
