Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,25.8
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
604517,Holloway Penally,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,25.8
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
604517,Holloway Penally,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,25.9
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
604517,Holloway Penally,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,25.9
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
604517,Holloway Penally,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,26.0
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
604517,Holloway Penally,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,26.0
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
604517,Holloway Penally,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
604517,Holloway Penally,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
604517,Holloway Penally,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
604517,Holloway Penally,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
