Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
604517,Holloway Penally,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
604517,Holloway Penally,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
604517,Holloway Penally,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
604517,Holloway Penally,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
604517,Holloway Penally,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
604517,Holloway Penally,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
604517,Holloway Penally,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
604517,Holloway Penally,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
604517,Holloway Penally,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
604517,Holloway Penally,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
