Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
604517,Holloway Penally,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.38
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
604517,Holloway Penally,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
604517,Holloway Penally,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
604517,Holloway Penally,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
604517,Holloway Penally,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
604517,Holloway Penally,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
604517,Holloway Penally,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
604517,Holloway Penally,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
604517,Holloway Penally,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
