Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
604517,Holloway Penally,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.58
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
604517,Holloway Penally,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
604517,Holloway Penally,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
604517,Holloway Penally,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
604517,Holloway Penally,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,25.9
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
604517,Holloway Penally,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,25.8
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
604517,Holloway Penally,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,25.8
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
604517,Holloway Penally,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,25.8
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
604517,Holloway Penally,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,25.9
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
604517,Holloway Penally,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
