Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
604517,Holloway Penally,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,25.4
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
604517,Holloway Penally,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,24.7
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
604517,Holloway Penally,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,24.6
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
604517,Holloway Penally,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,24.5
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
604517,Holloway Penally,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,24.4
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
604517,Holloway Penally,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
604517,Holloway Penally,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
604517,Holloway Penally,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
604517,Holloway Penally,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
