Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
604517,Holloway Penally,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
604517,Holloway Penally,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
604517,Holloway Penally,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
604517,Holloway Penally,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
604517,Holloway Penally,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,23.7
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
604517,Holloway Penally,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
604517,Holloway Penally,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
604517,Holloway Penally,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,23.4
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
604517,Holloway Penally,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,23.3
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
604517,Holloway Penally,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
