Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,47.1
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,23.3
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
604517,Holloway Penally,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,65.1
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,23.2
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
604517,Holloway Penally,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,23.2
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
604517,Holloway Penally,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,23.2
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
604517,Holloway Penally,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,23.1
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
604517,Holloway Penally,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,23.1
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
604517,Holloway Penally,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,23.1
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604517,Holloway Penally,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,23.1
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
604517,Holloway Penally,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,23.1
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604517,Holloway Penally,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,49.7
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,23.2
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
