Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
604517,Holloway Penally,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,23.2
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
604517,Holloway Penally,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,23.1
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
604517,Holloway Penally,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,23.1
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
604517,Holloway Penally,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,23.2
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
604517,Holloway Penally,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,23.2
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
604517,Holloway Penally,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,23.2
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
604517,Holloway Penally,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,23.2
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
604517,Holloway Penally,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,23.2
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
604517,Holloway Penally,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,23.3
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
604517,Holloway Penally,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
