Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,23.3
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
604517,Holloway Penally,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,23.3
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
604517,Holloway Penally,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,23.4
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
604517,Holloway Penally,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
604517,Holloway Penally,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
604517,Holloway Penally,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
604517,Holloway Penally,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
604517,Holloway Penally,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,23.5
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
604517,Holloway Penally,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
604517,Holloway Penally,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
