Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
604517,Holloway Penally,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
604517,Holloway Penally,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,23.6
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
604517,Holloway Penally,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,23.7
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
604517,Holloway Penally,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,23.7
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
604517,Holloway Penally,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,23.7
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604517,Holloway Penally,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
604517,Holloway Penally,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
604517,Holloway Penally,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
604517,Holloway Penally,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
604517,Holloway Penally,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
