Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
604517,Holloway Penally,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
604517,Holloway Penally,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
604517,Holloway Penally,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
604517,Holloway Penally,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
604517,Holloway Penally,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,23.8
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
604517,Holloway Penally,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
604517,Holloway Penally,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
604517,Holloway Penally,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
604517,Holloway Penally,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
604517,Holloway Penally,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
