Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
604517,Holloway Penally,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
604517,Holloway Penally,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604517,Holloway Penally,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604517,Holloway Penally,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
604517,Holloway Penally,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
604517,Holloway Penally,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
604517,Holloway Penally,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
604517,Holloway Penally,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
604517,Holloway Penally,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
