Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
604517,Holloway Penally,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
604517,Holloway Penally,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
604517,Holloway Penally,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,25.7
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
604517,Holloway Penally,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,25.8
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
604517,Holloway Penally,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,25.9
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
604517,Holloway Penally,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,25.9
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
604517,Holloway Penally,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,25.9
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
604517,Holloway Penally,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,25.9
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
604517,Holloway Penally,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
