Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,25.9
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
604517,Holloway Penally,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,25.9
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
604517,Holloway Penally,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,26.0
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
604517,Holloway Penally,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,26.0
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
604517,Holloway Penally,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,26.0
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604517,Holloway Penally,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,26.0
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
604517,Holloway Penally,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
604517,Holloway Penally,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
604517,Holloway Penally,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
604517,Holloway Penally,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
