Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
604517,Holloway Penally,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
604517,Holloway Penally,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
604517,Holloway Penally,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
604517,Holloway Penally,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
604517,Holloway Penally,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
604517,Holloway Penally,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
604517,Holloway Penally,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
604517,Holloway Penally,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
604517,Holloway Penally,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
604517,Holloway Penally,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
