Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
604517,Holloway Penally,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
604517,Holloway Penally,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
604517,Holloway Penally,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
604517,Holloway Penally,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604517,Holloway Penally,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
604517,Holloway Penally,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,55.2
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
604517,Holloway Penally,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
604517,Holloway Penally,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
604517,Holloway Penally,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
604517,Holloway Penally,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
604517,Holloway Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
