Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
604517,Holloway Penally,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
604517,Holloway Penally,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
604517,Holloway Penally,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
604517,Holloway Penally,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
604517,Holloway Penally,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
604517,Holloway Penally,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
604517,Holloway Penally,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
604517,Holloway Penally,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
604517,Holloway Penally,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
604517,Holloway Penally,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
