Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
604517,Holloway Penally,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
604517,Holloway Penally,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
604517,Holloway Penally,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
604517,Holloway Penally,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
604517,Holloway Penally,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,26.6
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
604517,Holloway Penally,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,26.6
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
604517,Holloway Penally,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
604517,Holloway Penally,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
604517,Holloway Penally,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
