Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
604517,Holloway Penally,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
604517,Holloway Penally,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
604517,Holloway Penally,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,26.0
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
604517,Holloway Penally,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
604517,Holloway Penally,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
604517,Holloway Penally,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
604517,Holloway Penally,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
604517,Holloway Penally,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,26.7
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
604517,Holloway Penally,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,26.9
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
604517,Holloway Penally,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
