Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,26.9
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
604517,Holloway Penally,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
604517,Holloway Penally,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,26.7
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
604517,Holloway Penally,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
604517,Holloway Penally,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
604517,Holloway Penally,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
604517,Holloway Penally,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
604517,Holloway Penally,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,26.0
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
604517,Holloway Penally,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,25.8
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
604517,Holloway Penally,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,25.6
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
604517,Holloway Penally,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
