Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,25.5
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
604517,Holloway Penally,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,25.3
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,25.2
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
604517,Holloway Penally,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
604517,Holloway Penally,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
604517,Holloway Penally,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,24.8
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
604517,Holloway Penally,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,24.7
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
604517,Holloway Penally,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,24.6
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
604517,Holloway Penally,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,24.5
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
604517,Holloway Penally,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,24.4
