Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
604517,Holloway Penally,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
604517,Holloway Penally,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
604517,Holloway Penally,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,71.7
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
604517,Holloway Penally,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
604517,Holloway Penally,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
604517,Holloway Penally,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
604517,Holloway Penally,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
604517,Holloway Penally,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
604517,Holloway Penally,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
604517,Holloway Penally,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
