Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
604517,Holloway Penally,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
604517,Holloway Penally,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,23.9
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
604517,Holloway Penally,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
604517,Holloway Penally,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
604517,Holloway Penally,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
604517,Holloway Penally,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
604517,Holloway Penally,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,24.0
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
604517,Holloway Penally,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
604517,Holloway Penally,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
