Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
604517,Holloway Penally,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
604517,Holloway Penally,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,24.1
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
604517,Holloway Penally,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
604517,Holloway Penally,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
604517,Holloway Penally,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
604517,Holloway Penally,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
604517,Holloway Penally,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,24.2
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
604517,Holloway Penally,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
604517,Holloway Penally,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,24.3
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
604517,Holloway Penally,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
