Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,24.4
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
604517,Holloway Penally,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,24.4
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
604517,Holloway Penally,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,24.5
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
604517,Holloway Penally,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,24.5
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
604517,Holloway Penally,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,24.6
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
604517,Holloway Penally,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,24.6
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
604517,Holloway Penally,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,24.6
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
604517,Holloway Penally,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,24.7
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
604517,Holloway Penally,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,24.8
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
604517,Holloway Penally,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
604517,Holloway Penally,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
