Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
604517,Holloway Penally,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
604517,Holloway Penally,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
604517,Holloway Penally,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,24.8
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
604517,Holloway Penally,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,24.8
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
604517,Holloway Penally,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,24.8
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
604517,Holloway Penally,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,24.8
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
604517,Holloway Penally,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
604517,Holloway Penally,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
604517,Holloway Penally,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
