Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
604517,Holloway Penally,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
604517,Holloway Penally,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
604517,Holloway Penally,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
604517,Holloway Penally,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
604517,Holloway Penally,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
604517,Holloway Penally,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
604517,Holloway Penally,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
604517,Holloway Penally,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604517,Holloway Penally,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
604517,Holloway Penally,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
