Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
604517,Holloway Penally,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
604517,Holloway Penally,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604517,Holloway Penally,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
604517,Holloway Penally,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
604517,Holloway Penally,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
604517,Holloway Penally,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
604517,Holloway Penally,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
604517,Holloway Penally,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
604517,Holloway Penally,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,26.6
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
