Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
604517,Holloway Penally,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,26.6
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
604517,Holloway Penally,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,26.6
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
604517,Holloway Penally,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,26.6
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
604517,Holloway Penally,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,26.7
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
604517,Holloway Penally,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
604517,Holloway Penally,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
604517,Holloway Penally,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
604517,Holloway Penally,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
604517,Holloway Penally,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.7
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
604517,Holloway Penally,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
