Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
604517,Holloway Penally,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
604517,Holloway Penally,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,26.7
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
604517,Holloway Penally,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,26.7
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
604517,Holloway Penally,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.7
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,26.7
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
604517,Holloway Penally,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
604517,Holloway Penally,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
604517,Holloway Penally,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
604517,Holloway Penally,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
604517,Holloway Penally,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,26.9
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
604517,Holloway Penally,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
