Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,26.9
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
604517,Holloway Penally,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,26.9
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
604517,Holloway Penally,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,27.0
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
604517,Holloway Penally,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,27.0
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
604517,Holloway Penally,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,27.0
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
604517,Holloway Penally,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,27.1
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
604517,Holloway Penally,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,51.4
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,27.2
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604517,Holloway Penally,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,27.2
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
604517,Holloway Penally,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,27.3
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
604517,Holloway Penally,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
