Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,27.3
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
604517,Holloway Penally,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,27.4
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
604517,Holloway Penally,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,27.5
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
604517,Holloway Penally,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,27.6
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
604517,Holloway Penally,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,27.7
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
604517,Holloway Penally,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,27.8
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
604517,Holloway Penally,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,27.8
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
604517,Holloway Penally,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,27.8
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
604517,Holloway Penally,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,27.9
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
604517,Holloway Penally,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,27.8
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
604517,Holloway Penally,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
