Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,27.8
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
604517,Holloway Penally,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,27.6
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
604517,Holloway Penally,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,27.5
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
604517,Holloway Penally,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,27.4
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
604517,Holloway Penally,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,27.2
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
604517,Holloway Penally,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,27.2
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
604517,Holloway Penally,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,27.2
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
604517,Holloway Penally,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,27.2
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
604517,Holloway Penally,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,27.3
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
604517,Holloway Penally,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,27.4
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
