Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
604517,Holloway Penally,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,27.4
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
604517,Holloway Penally,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,27.3
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604517,Holloway Penally,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,27.1
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
604517,Holloway Penally,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,27.0
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
604517,Holloway Penally,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,27.0
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
604517,Holloway Penally,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,27.0
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
604517,Holloway Penally,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,27.0
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
604517,Holloway Penally,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,27.0
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
604517,Holloway Penally,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,27.0
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
604517,Holloway Penally,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
