Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,26.9
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604517,Holloway Penally,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,26.8
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
604517,Holloway Penally,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,26.7
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
604517,Holloway Penally,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,26.6
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
604517,Holloway Penally,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,26.5
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
604517,Holloway Penally,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,26.4
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
604517,Holloway Penally,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,26.3
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
604517,Holloway Penally,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,67.8
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,26.2
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
604517,Holloway Penally,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,26.1
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
604517,Holloway Penally,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,25.9
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
604517,Holloway Penally,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
