Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,25.8
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
604517,Holloway Penally,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,transformer,,Temperature,C,25.7
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
604517,Holloway Penally,2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,transformer,,Temperature,C,25.5
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
604517,Holloway Penally,2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,25.4
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
604517,Holloway Penally,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,25.3
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
604517,Holloway Penally,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,transformer,,Temperature,C,25.3
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
604517,Holloway Penally,2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,25.2
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
604517,Holloway Penally,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,25.2
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
604517,Holloway Penally,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
604517,Holloway Penally,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
604517,Holloway Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
