Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
604517,Holloway Penally,2024-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
604517,Holloway Penally,2024-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
604517,Holloway Penally,2024-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
604517,Holloway Penally,2024-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
604517,Holloway Penally,2024-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
604517,Holloway Penally,2024-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
604517,Holloway Penally,2024-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
604517,Holloway Penally,2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,transformer,,Temperature,C,24.9
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
604517,Holloway Penally,2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,transformer,,Temperature,C,25.0
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
