Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
604517,Holloway Penally,2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,transformer,,Temperature,C,25.0
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604517,Holloway Penally,2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,transformer,,Temperature,C,25.0
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
604517,Holloway Penally,2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,transformer,,Temperature,C,25.0
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
604517,Holloway Penally,2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,transformer,,Temperature,C,25.0
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
604517,Holloway Penally,2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,transformer,,Temperature,C,25.0
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
604517,Holloway Penally,2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,transformer,,Temperature,C,25.0
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
604517,Holloway Penally,2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,transformer,,Temperature,C,25.0
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
604517,Holloway Penally,2024-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,transformer,,Temperature,C,25.0
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
604517,Holloway Penally,2024-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
604517,Holloway Penally,2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
