Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
604517,Holloway Penally,2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
604517,Holloway Penally,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
604517,Holloway Penally,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
604517,Holloway Penally,2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
604517,Holloway Penally,2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
604517,Holloway Penally,2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
604517,Holloway Penally,2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
604517,Holloway Penally,2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
604517,Holloway Penally,2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
604517,Holloway Penally,2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
