Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,transformer,,Temperature,C,25.1
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
604517,Holloway Penally,2024-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,transformer,,Temperature,C,25.2
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
604517,Holloway Penally,2024-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,transformer,,Temperature,C,25.2
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
604517,Holloway Penally,2024-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,transformer,,Temperature,C,25.3
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
604517,Holloway Penally,2024-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,transformer,,Temperature,C,25.3
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
604517,Holloway Penally,2024-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,transformer,,Temperature,C,25.3
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
604517,Holloway Penally,2024-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,transformer,,Temperature,C,25.4
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
604517,Holloway Penally,2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,transformer,,Temperature,C,25.5
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
604517,Holloway Penally,2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,transformer,,Temperature,C,25.6
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
604517,Holloway Penally,2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
