Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,25.6
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
604517,Holloway Penally,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,25.5
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
604517,Holloway Penally,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,25.6
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
604517,Holloway Penally,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,25.6
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
604517,Holloway Penally,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
